Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,5.36
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,10.8
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,6.13
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,30.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,10.65
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,30.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,10.94
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,6.09
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,11.84
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,6.89
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
525552,Audley Grove Rhos,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,30.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,12.67
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,7.59
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
525552,Audley Grove Rhos,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,20.0,N Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,6.45
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,12.82
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,6.59
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.88
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,6.71
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,11.53
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,7.37
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
525552,Audley Grove Rhos,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,6.49
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,10.0
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,7.3
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,8.1
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,7.74
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,30.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
