Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,6.55
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,8.45
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,8.49
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,10.4
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,7.9
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,6.26
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,9.21
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,7.59
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.26
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,20.0,N Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,15.46
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,8.52
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,66.2
525552,Audley Grove Rhos,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.95
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,6.51
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,12.57
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,9.77
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
525552,Audley Grove Rhos,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,6.75
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,12.08
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,11.14
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,7.32
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,11.64
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,9.64
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.07
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,7.93
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,12.64
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,8.75
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.53
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,20.0,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,7.29
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,16.23
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,10.55
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
525552,Audley Grove Rhos,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.52
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,20.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,7.26
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,12.57
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,10.79
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
