Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,10.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,7.22
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,11.43
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,11.84
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
525552,Audley Grove Rhos,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,20.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,9.46
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,12.93
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,11.66
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
525552,Audley Grove Rhos,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,11.2
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,13.25
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,13.58
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
525552,Audley Grove Rhos,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,20.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,12.57
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,14.21
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,13.38
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
525552,Audley Grove Rhos,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,57.1
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.89
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,20.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,7.28
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,15.24
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,13.02
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
525552,Audley Grove Rhos,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,7.24
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,14.49
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,10.59
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
525552,Audley Grove Rhos,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,6.93
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,12.99
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,10.88
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
525552,Audley Grove Rhos,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.11
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,7.1
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,13.26
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,11.7
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
525552,Audley Grove Rhos,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.73
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,9.35
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,13.01
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,10.59
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
525552,Audley Grove Rhos,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,10.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,11.41
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,12.11
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,9.47
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
