Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.27
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,30.0,N Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.36
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,10.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,10.6
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,15.4
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,12.47
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
525552,Audley Grove Rhos,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,9.99
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,13.04
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,13.42
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.63
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,20.0,N Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,11.09
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,11.78
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,15.59
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
525552,Audley Grove Rhos,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.16
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,12.05
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,11.75
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,10.81
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,50.4
525552,Audley Grove Rhos,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,9.25
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,13.21
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,12.24
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
525552,Audley Grove Rhos,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,7.71
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,10.8
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,11.36
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,49.8
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,20.0,N Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,8.6
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,10.67
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,13.84
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.52
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,30.0,N Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,14.5
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,11.12
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,14.39
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.18
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,10.96
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,10.84
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,17.86
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
525552,Audley Grove Rhos,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.21
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,30.0,N Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,49.9
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-04 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
