Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,20.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,10.36
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,12.03
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,13.73
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
525552,Audley Grove Rhos,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,20.0,N Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,8.46
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,12.86
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,12.29
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,34.1
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
525552,Audley Grove Rhos,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.11
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.58
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,10.71
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,12.36
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,8.89
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
525552,Audley Grove Rhos,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,30.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,9.82
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,10.26
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,10.4
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
525552,Audley Grove Rhos,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,10.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,7.96
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,9.34
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,12.29
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,52.9
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,10.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,6.49
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,11.39
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,16.13
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
525552,Audley Grove Rhos,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,30.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,9.08
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,12.18
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,13.97
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
525552,Audley Grove Rhos,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,8.15
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,14.04
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,12.13
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
525552,Audley Grove Rhos,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.64
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.84
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,9.73
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,12.31
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,12.82
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
525552,Audley Grove Rhos,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.35
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,9.46
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,9.95
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,11.51
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
