Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,30.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,20.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,6.86
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,10.39
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,10.37
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,20.0,N Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,8.46
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,15.44
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,6.94
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
525552,Audley Grove Rhos,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,10.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,6.69
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,11.98
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,6.41
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
525552,Audley Grove Rhos,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,20.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,10.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,6.41
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,11.56
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,6.83
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,30.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,6.94
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,11.58
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,7.45
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,10.28
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,6.69
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
525552,Audley Grove Rhos,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,20.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,10.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,12.79
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,7.23
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
525552,Audley Grove Rhos,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.1
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,30.0,N Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,7.1
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,16.47
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,8.06
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
525552,Audley Grove Rhos,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.85
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.88
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,30.0,N Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,10.43
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,16.11
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,9.83
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
525552,Audley Grove Rhos,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.09
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,30.0,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.7
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
