Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,8.93
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,17.63
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,9.56
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
525552,Audley Grove Rhos,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.31
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,30.0,N Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,7.96
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,16.6
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,9.6
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,41.3
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
525552,Audley Grove Rhos,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.5
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.65
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,30.0,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,11.07
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,17.37
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,9.92
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
525552,Audley Grove Rhos,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.64
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,30.0,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,11.66
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,18.59
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,9.29
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
525552,Audley Grove Rhos,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.7
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,30.0,N Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,9.81
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,18.07
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,9.46
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,75.3
525552,Audley Grove Rhos,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.48
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,30.0,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,10.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,8.78
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,17.52
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,11.36
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
525552,Audley Grove Rhos,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.25
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,30.0,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.94
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,20.0,N Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,7.6
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,17.54
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,13.74
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
525552,Audley Grove Rhos,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,58.6
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.73
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,30.0,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,9.17
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,19.1
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,14.06
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,45.3
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,80.7
525552,Audley Grove Rhos,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.09
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,30.0,N Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,7.22
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,20.06
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,10.25
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
525552,Audley Grove Rhos,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.82
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,30.0,N Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,49.6
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,20.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.64
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,10.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,6.87
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,20.06
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,7.13
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,56.1
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
525552,Audley Grove Rhos,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-05 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
