Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,23.1
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,11.58
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,8.3
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.7
525552,Audley Grove Rhos,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,20.0,N Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,23.2
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,6.8
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,16.87
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,7.53
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,48.5
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
525552,Audley Grove Rhos,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,6.81
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,12.08
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,8.02
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
525552,Audley Grove Rhos,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,6.57
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,12.48
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,8.57
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
525552,Audley Grove Rhos,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,6.85
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,12.85
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,8.03
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
525552,Audley Grove Rhos,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,6.15
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,11.88
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,10.21
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
525552,Audley Grove Rhos,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,11.27
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,9.73
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,7.4
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,11.29
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,10.14
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,9.44
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,11.66
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,13.08
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
525552,Audley Grove Rhos,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.72
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
