Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,7.76
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,11.43
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,11.06
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
525552,Audley Grove Rhos,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,7.4
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,11.23
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,11.28
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,20.0,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,6.88
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,12.77
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,14.88
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
525552,Audley Grove Rhos,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,6.77
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,10.7
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,10.74
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,23.6
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,6.08
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,12.21
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,8.82
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,20.0,N Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,23.6
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,9.1
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,13.92
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,10.54
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,59.4
525552,Audley Grove Rhos,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,9.77
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,11.47
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,8.42
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,41.9
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
525552,Audley Grove Rhos,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,8.74
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,9.64
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,8.66
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,7.85
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,10.59
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,8.51
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,45.9
525552,Audley Grove Rhos,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,7.67
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,10.95
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,10.93
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
