Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,8.19
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,12.48
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,11.78
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
525552,Audley Grove Rhos,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.61
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,11.34
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,10.31
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,13.87
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
525552,Audley Grove Rhos,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,10.0,N Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,8.53
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,10.29
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,16.51
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.64
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,8.5
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,11.69
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,13.02
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,10.0,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,12.28
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,13.62
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,10.03
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
525552,Audley Grove Rhos,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,30.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,10.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,11.99
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,11.34
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,12.58
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,13.32
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,11.24
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,15.6
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
525552,Audley Grove Rhos,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,66.2
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,30.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,9.13
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,11.4
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,12.47
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,9.35
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,10.64
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,12.88
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
525552,Audley Grove Rhos,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,10.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,12.28
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,11.28
