Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,11.78
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,48.7
525552,Audley Grove Rhos,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.14
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,10.0,N Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,11.96
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,11.72
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,13.26
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
525552,Audley Grove Rhos,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.71
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,30.0,N Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,12.36
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,12.54
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,11.76
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
525552,Audley Grove Rhos,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.74
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.94
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,30.0,N Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,14.05
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,13.89
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,13.33
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
525552,Audley Grove Rhos,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.17
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.3
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,30.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,14.55
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,14.56
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,14.26
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
525552,Audley Grove Rhos,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.28
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,12.41
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,14.4
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,17.6
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
525552,Audley Grove Rhos,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,10.0,N Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,8.68
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,15.46
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,16.85
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
525552,Audley Grove Rhos,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.8
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,8.97
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,15.36
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,16.93
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
525552,Audley Grove Rhos,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.26
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,30.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,8.81
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,15.32
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,19.63
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,65.3
525552,Audley Grove Rhos,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,83.1
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.78
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,7.97
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,15.81
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,16.55
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
525552,Audley Grove Rhos,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.89
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,30.0,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
