Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,12.15
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,15.3
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,16.14
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
525552,Audley Grove Rhos,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.31
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,30.0,N Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,14.93
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,17.84
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,12.94
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
525552,Audley Grove Rhos,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.28
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,30.0,N Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,8.95
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,16.14
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,10.93
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,67.7
525552,Audley Grove Rhos,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,7.42
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,15.66
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,12.79
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
525552,Audley Grove Rhos,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.74
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.49
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,30.0,N Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,6.58
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,14.04
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,13.06
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
525552,Audley Grove Rhos,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.3
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,30.0,N Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.29
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,20.0,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,7.19
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,19.36
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,14.72
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,49.0
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
525552,Audley Grove Rhos,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.76
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,23.6
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,10.8
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,16.07
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,15.59
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
525552,Audley Grove Rhos,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,66.3
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.61
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,30.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.52
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,10.09
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,18.81
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,9.79
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,43.7
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
525552,Audley Grove Rhos,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,30.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,11.37
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,14.83
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,10.91
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
525552,Audley Grove Rhos,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.95
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,20.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,10.45
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,16.45
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
525552,Audley Grove Rhos,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
