Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.58
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,10.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,9.2
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,17.8
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,10.19
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
525552,Audley Grove Rhos,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.15
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,11.08
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,15.88
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,10.12
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
525552,Audley Grove Rhos,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.99
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.52
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,11.86
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,18.03
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,12.56
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
525552,Audley Grove Rhos,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,10.16
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,14.15
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,8.7
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
525552,Audley Grove Rhos,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.6
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,20.0,N Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,8.0
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,15.73
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,8.58
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,42.5
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
525552,Audley Grove Rhos,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.65
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,30.0,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,23.6
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,7.88
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,16.56
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,10.57
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
525552,Audley Grove Rhos,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,9.75
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,16.59
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,10.66
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
525552,Audley Grove Rhos,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,10.42
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,10.37
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,30.0,N Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,20.0,N Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,10.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,19.7
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,9.42
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,58.5
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,83.7
525552,Audley Grove Rhos,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.76
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,30.0,N Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.86
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,20.0,N Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,10.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,4.98
