Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,20.84
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,10.54
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,58.5
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
525552,Audley Grove Rhos,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.2
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,6.54
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,18.22
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,12.09
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
525552,Audley Grove Rhos,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.65
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,8.34
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,15.84
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,11.94
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
525552,Audley Grove Rhos,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.12
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.9
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,30.0,N Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.54
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,10.01
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,21.01
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,12.01
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,51.7
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
525552,Audley Grove Rhos,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,52.3
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.23
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,30.0,N Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.82
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,10.0,N Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,8.38
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,19.93
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,11.88
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,48.1
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
525552,Audley Grove Rhos,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,30.0,N Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,10.0,N Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,7.72
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,19.59
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,9.88
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,51.4
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
525552,Audley Grove Rhos,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.97
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,30.0,N Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,7.74
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,18.49
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,12.59
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
525552,Audley Grove Rhos,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.3
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,30.0,N Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,20.0,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,7.88
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,16.87
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,14.53
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
525552,Audley Grove Rhos,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.83
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,30.0,N Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,10.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,8.97
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,19.93
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,14.74
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
525552,Audley Grove Rhos,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.32
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,6.81
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,15.6
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,17.19
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
525552,Audley Grove Rhos,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,72.6
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.08
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,20.0,N Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
