Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,7.56
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,16.14
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,15.33
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,45.6
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
525552,Audley Grove Rhos,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,20.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,23.6
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,7.43
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,10.59
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,8.37
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,8.88
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,12.33
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,9.1
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,7.95
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,10.85
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,10.86
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.55
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,11.92
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,10.48
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,11.46
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
525552,Audley Grove Rhos,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,10.17
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,8.41
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,9.31
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,10.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,23.2
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,6.87
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,8.34
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,11.12
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,30.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,23.2
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,9.64
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,9.65
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,23.1
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,6.1
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,11.4
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,12.48
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
525552,Audley Grove Rhos,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,23.0
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,11.65
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,12.74
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
525552,Audley Grove Rhos,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
