Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.81
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,30.0,N Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,22.9
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,5.9
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,7.4
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,19.97
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,60.6
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,30.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.03
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,22.8
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,5.69
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,8.82
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,16.01
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.13
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,22.7
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,8.67
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,11.51
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,10.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,22.6
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,6.34
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,9.92
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,9.48
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,20.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,22.6
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,8.91
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,9.16
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,8.27
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
525552,Audley Grove Rhos,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,30.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,10.54
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,8.68
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,7.41
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,8.15
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,13.46
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,10.68
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,58.9
525552,Audley Grove Rhos,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,10.56
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,30.0,N Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,20.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,10.89
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,11.73
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,15.72
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,49.3
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.78
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,30.0,N Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,22.4
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,9.63
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,10.37
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,11.73
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,22.4
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
