Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,9.07
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,11.29
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,9.66
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
525552,Audley Grove Rhos,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,22.4
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,9.32
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,8.2
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,12.47
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,20.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,10.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,22.3
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,9.29
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,10.91
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,16.81
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.2
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,22.3
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,9.8
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,8.63
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,15.64
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,67.7
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,30.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,20.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,22.2
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,9.08
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,9.72
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,9.89
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
525552,Audley Grove Rhos,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,22.1
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,7.1
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,8.46
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,8.81
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,22.1
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,10.22
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,9.41
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,11.3
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.68
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,20.0,N Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,22.0
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,13.44
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,9.67
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,10.69
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,30.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,22.0
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,9.17
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,9.96
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,22.0
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,9.2
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,10.01
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,9.3
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-05 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
