Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,22.3
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,5.8
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,30.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,22.4
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,22.4
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,4.73
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,5.73
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,22.6
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,30.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,22.7
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,5.55
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,22.8
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,5.47
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,30.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,22.9
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,23.0
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,3.32
