Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,23.1
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,5.17
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,30.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,23.6
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,30.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,23.6
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,30.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,5.94
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,5.95
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
