Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,6.13
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,5.67
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,30.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,6.38
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,6.21
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,7.13
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,6.19
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,9.05
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,10.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,9.31
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,10.0
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,6.13
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.41
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,20.0,N Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,17.34
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,6.64
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,52.3
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
525552,Audley Grove Rhos,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
