Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.3
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,20.0,N Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,16.43
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,7.41
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
525552,Audley Grove Rhos,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,20.0,N Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,4.11
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,11.66
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,8.48
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,8.27
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,8.86
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,9.06
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,8.08
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,4.13
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,9.68
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,6.41
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
525552,Audley Grove Rhos,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,30.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,9.4
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,7.41
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,9.03
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,8.77
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,9.64
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,9.33
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
525552,Audley Grove Rhos,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,5.78
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,10.12
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,9.43
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.58
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,30.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,5.3
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,11.51
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,10.68
