Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
525552,Audley Grove Rhos,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,30.0,N Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,13.26
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,10.27
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
525552,Audley Grove Rhos,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,12.22
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,10.71
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
525552,Audley Grove Rhos,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,30.0,N Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,10.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,11.76
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,12.33
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
525552,Audley Grove Rhos,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,30.0,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,12.32
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,13.09
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
525552,Audley Grove Rhos,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.42
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,7.25
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,14.55
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,13.26
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
525552,Audley Grove Rhos,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.11
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,30.0,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,10.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,8.12
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,14.18
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,13.37
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
525552,Audley Grove Rhos,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.21
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.23
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,8.13
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,15.65
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,12.83
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
525552,Audley Grove Rhos,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,55.2
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.79
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,10.47
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,17.6
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,13.33
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
525552,Audley Grove Rhos,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,56.9
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,8.28
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,16.27
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,12.14
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
525552,Audley Grove Rhos,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.54
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,30.0,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.54
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,20.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
