Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,7.64
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,16.56
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,15.44
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,48.9
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,71.1
525552,Audley Grove Rhos,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.44
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,30.0,N Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,10.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,10.25
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,14.82
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,16.34
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
525552,Audley Grove Rhos,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,30.0,N Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,8.92
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,15.07
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,13.34
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
525552,Audley Grove Rhos,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.32
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,9.09
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,30.0,N Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,9.0
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,13.51
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,16.65
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
525552,Audley Grove Rhos,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,7.22
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,14.88
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,12.0
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
525552,Audley Grove Rhos,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,51.4
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.12
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,30.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,10.0,N Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,7.0
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,15.97
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,12.38
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,40.6
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,68.2
525552,Audley Grove Rhos,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.0
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,30.0,N Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,7.61
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,14.31
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,15.45
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
525552,Audley Grove Rhos,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.4
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,30.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,20.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,7.13
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,14.99
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,13.44
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
525552,Audley Grove Rhos,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.04
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.19
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,12.21
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,16.1
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,12.2
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
525552,Audley Grove Rhos,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.41
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.64
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,20.0,N Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,11.74
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,18.35
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,15.47
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
525552,Audley Grove Rhos,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
