Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.35
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,8.57
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,16.11
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,18.46
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,46.3
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
525552,Audley Grove Rhos,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,20.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,7.5
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,15.44
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,17.7
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
525552,Audley Grove Rhos,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,20.0,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,7.82
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,15.31
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,14.69
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
525552,Audley Grove Rhos,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.96
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,30.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.66
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,7.24
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,17.91
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,12.24
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
525552,Audley Grove Rhos,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.37
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.16
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,30.0,N Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.73
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.83
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,20.0,N Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,13.39
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,16.17
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,14.52
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.0
525552,Audley Grove Rhos,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.86
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,30.0,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,12.71
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,14.69
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,10.38
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
525552,Audley Grove Rhos,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.39
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,30.0,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.7
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,12.91
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,12.89
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,13.16
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
525552,Audley Grove Rhos,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,11.12
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.3
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,30.0,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.24
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,10.0,N Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,16.62
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,16.68
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,19.7
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
525552,Audley Grove Rhos,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,82.9
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.15
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.92
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,12.82
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,14.93
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,17.16
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
525552,Audley Grove Rhos,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,71.9
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.82
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.1
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,42.9
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.29
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,10.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,17.85
