Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,15.46
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,19.45
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
525552,Audley Grove Rhos,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.17
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.59
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,20.0,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,14.44
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,17.94
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,16.96
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
525552,Audley Grove Rhos,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.35
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,30.0,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.11
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.6
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,13.09
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,18.61
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,13.78
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
525552,Audley Grove Rhos,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,30.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,11.76
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,14.75
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,12.17
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
525552,Audley Grove Rhos,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,11.49
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,14.25
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,13.25
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
525552,Audley Grove Rhos,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,9.91
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,15.3
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,15.23
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
525552,Audley Grove Rhos,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.15
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,10.15
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,17.62
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,15.18
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
525552,Audley Grove Rhos,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.42
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,30.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.56
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,13.21
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,16.93
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,17.63
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,71.9
525552,Audley Grove Rhos,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.24
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.1
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,20.0,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,10.88
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,17.2
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,19.41
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
525552,Audley Grove Rhos,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.35
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.59
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,20.0,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,9.85
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,18.93
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,20.5
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,45.9
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
525552,Audley Grove Rhos,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.02
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.94
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.3
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,20.0,N Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
