Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,9.94
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,19.38
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,15.58
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,43.7
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
525552,Audley Grove Rhos,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.23
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,20.0,N Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,10.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,7.56
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,19.64
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,12.22
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,50.4
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,83.6
525552,Audley Grove Rhos,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,10.74
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,13.9
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,15.2
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
525552,Audley Grove Rhos,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.55
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,20.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,10.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,13.9
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,11.17
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
525552,Audley Grove Rhos,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,30.0,N Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,16.18
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,10.81
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
525552,Audley Grove Rhos,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,15.43
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,8.98
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,45.3
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
525552,Audley Grove Rhos,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,16.47
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,11.16
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
525552,Audley Grove Rhos,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,30.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,6.19
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,18.18
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,9.89
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,48.7
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
525552,Audley Grove Rhos,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,30.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,10.0,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,7.83
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,17.2
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,11.0
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
525552,Audley Grove Rhos,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,47.6
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,20.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,7.17
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,15.15
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,10.68
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
525552,Audley Grove Rhos,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
