Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,6.24
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,17.57
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,11.42
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
525552,Audley Grove Rhos,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,6.24
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,15.4
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,10.74
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
525552,Audley Grove Rhos,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.11
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.06
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,9.03
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,19.2
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,12.39
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
525552,Audley Grove Rhos,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,8.83
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,15.61
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,12.21
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,65.6
525552,Audley Grove Rhos,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.56
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,10.14
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,14.03
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,15.73
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
525552,Audley Grove Rhos,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.19
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,9.42
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,22.04
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,11.19
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,56.9
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
525552,Audley Grove Rhos,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.09
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.57
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,9.66
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,17.12
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,14.38
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
525552,Audley Grove Rhos,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.21
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.71
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,9.31
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,18.55
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,11.85
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
525552,Audley Grove Rhos,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.07
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,7.4
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,18.73
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,12.29
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
525552,Audley Grove Rhos,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
