Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,11.11
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,15.77
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,11.73
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,67.3
525552,Audley Grove Rhos,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.79
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.97
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.04
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,9.92
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,15.73
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,13.87
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
525552,Audley Grove Rhos,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,11.03
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,12.95
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,11.48
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
525552,Audley Grove Rhos,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.67
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,15.23
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,11.16
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,11.98
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.52
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.14
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,17.79
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,13.09
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,16.68
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
525552,Audley Grove Rhos,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.37
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.11
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,17.34
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,15.37
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,17.34
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,75.2
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
525552,Audley Grove Rhos,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.56
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.03
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,42.3
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,17.02
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,17.27
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,18.33
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,72.0
525552,Audley Grove Rhos,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,14.55
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.66
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.1
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.26
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,23.16
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,19.16
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,14.51
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
525552,Audley Grove Rhos,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.69
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.6
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,16.17
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,15.7
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,16.38
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
525552,Audley Grove Rhos,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.16
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.7
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.63
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,16.57
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,11.94
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,14.42
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.9
525552,Audley Grove Rhos,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.92
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.98
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
