Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,12.66
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,10.76
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,17.17
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,12.2
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,10.92
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,13.32
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.41
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,13.81
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,9.85
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,16.98
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
525552,Audley Grove Rhos,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,23.2
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,13.67
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,12.78
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,11.07
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
525552,Audley Grove Rhos,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,23.1
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,10.0
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,12.56
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,10.05
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
525552,Audley Grove Rhos,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.35
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,22.9
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,10.84
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,14.26
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,8.58
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
525552,Audley Grove Rhos,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,22.8
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,14.02
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,15.34
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,8.7
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,60.7
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
525552,Audley Grove Rhos,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,22.7
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,9.77
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,8.98
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,10.16
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,22.6
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,12.55
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,12.05
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,14.29
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
525552,Audley Grove Rhos,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.92
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,14.19
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,9.51
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,13.6
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
