Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.59
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,22.3
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,20.65
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,11.75
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,12.6
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.39
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.24
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,22.2
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,17.0
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,12.22
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,14.79
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,53.1
525552,Audley Grove Rhos,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.42
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,22.2
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,17.18
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,11.87
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,14.39
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
525552,Audley Grove Rhos,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,22.1
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,11.14
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,15.39
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,15.54
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
525552,Audley Grove Rhos,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,22.0
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,10.09
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,17.97
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,11.3
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
525552,Audley Grove Rhos,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.5
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.51
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,21.8
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,12.66
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,17.03
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,11.77
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
525552,Audley Grove Rhos,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.86
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.46
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,21.6
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,15.63
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,18.92
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,12.86
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
525552,Audley Grove Rhos,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.65
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.78
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.03
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,21.5
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,14.34
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,18.56
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,15.86
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,78.3
525552,Audley Grove Rhos,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.02
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,50.1
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,21.5
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,10.5
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,18.59
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,12.83
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,78.6
525552,Audley Grove Rhos,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,11.87
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,21.5
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
