Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,11.68
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,18.56
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,12.8
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
525552,Audley Grove Rhos,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.8
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.09
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,30.0,N Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.5
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,21.5
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,10.0
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,17.96
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,9.51
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,75.4
525552,Audley Grove Rhos,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,30.0,N Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,21.5
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,7.43
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,13.78
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,10.63
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
525552,Audley Grove Rhos,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.0
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.08
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.1
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,21.5
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,11.44
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,12.0
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,8.63
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,30.0,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,21.4
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,12.04
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,9.6
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,6.51
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,21.4
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,9.86
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,5.73
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,7.17
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,21.3
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,7.13
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,7.31
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,21.3
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,7.19
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,8.04
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,8.27
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,21.3
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,9.39
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,8.24
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,7.85
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,21.3
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,5.44
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,6.54
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
