Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,21.3
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,6.09
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,6.55
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,21.2
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,6.43
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,7.44
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,5.15
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,21.2
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,7.94
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,5.47
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,21.2
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,7.28
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,8.57
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,21.1
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,9.75
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,6.43
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,21.1
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,9.43
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,8.54
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,21.1
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,9.74
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,5.44
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.83
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.1
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,21.2
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,9.33
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,21.3
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,7.56
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,8.74
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.36
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,21.3
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,12.33
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,7.73
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
