Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,21.2
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,7.24
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,5.32
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,21.3
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,5.89
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,21.3
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,6.65
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,21.3
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,21.2
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,21.3
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,5.65
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,21.3
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,5.95
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,21.4
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,21.4
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,5.77
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,4.8
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,21.4
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,3.62
