Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,5.93
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,5.63
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,21.5
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,6.64
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,5.92
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,21.6
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,8.24
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,21.6
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,6.12
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,21.7
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,5.29
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,6.86
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,21.8
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,5.61
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,6.91
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,21.8
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,21.9
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,5.65
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,5.6
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,22.0
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,6.35
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,6.62
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,22.0
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,3.39
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,6.15
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,7.54
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,30.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
