Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,22.1
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,8.83
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,22.1
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,6.81
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,5.67
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,22.1
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,22.1
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,5.29
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.71
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,22.2
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,22.3
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,6.3
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,6.33
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,22.4
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,4.61
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,7.01
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,6.85
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.31
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.2
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,18.04
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,5.63
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,56.0
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,75.2
525552,Audley Grove Rhos,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.58
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,14.38
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,5.63
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
525552,Audley Grove Rhos,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
