Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,10.19
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,5.89
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
525552,Audley Grove Rhos,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,7.5
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,8.63
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,5.94
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,8.74
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,6.28
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,8.48
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,6.42
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,9.55
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,7.92
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,5.36
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,10.79
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,7.96
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
525552,Audley Grove Rhos,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,7.25
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,11.09
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,7.42
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.33
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,10.66
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,6.98
