Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,6.86
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,11.12
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,8.15
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
525552,Audley Grove Rhos,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.79
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,11.84
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,8.83
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,7.97
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,12.85
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,10.13
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
525552,Audley Grove Rhos,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.75
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,6.45
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,12.64
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,8.52
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.41
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,6.63
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,13.85
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,8.27
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,59.1
525552,Audley Grove Rhos,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.08
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,7.98
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,12.0
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,11.45
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
525552,Audley Grove Rhos,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,8.35
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,14.67
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,8.73
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
525552,Audley Grove Rhos,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,7.99
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,13.14
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,8.81
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
525552,Audley Grove Rhos,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.59
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,8.83
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,14.56
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,8.87
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
525552,Audley Grove Rhos,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.48
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
