Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,8.97
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,16.16
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,8.9
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
525552,Audley Grove Rhos,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.14
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,9.43
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,16.59
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,10.85
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
525552,Audley Grove Rhos,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.15
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,10.96
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,19.28
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,11.71
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
525552,Audley Grove Rhos,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.36
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,51.5
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.98
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,8.43
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,21.59
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,10.9
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,58.9
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,37.1
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
525552,Audley Grove Rhos,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.18
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.09
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,9.58
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,18.85
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,11.1
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
525552,Audley Grove Rhos,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,47.9
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.07
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,13.0
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,10.46
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,22.71
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,11.92
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,56.6
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
525552,Audley Grove Rhos,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.77
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,9.18
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,21.77
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,17.06
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,55.6
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
525552,Audley Grove Rhos,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,12.43
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,51.7
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,11.35
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,21.43
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,10.27
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
525552,Audley Grove Rhos,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.84
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,49.2
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,9.59
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,19.72
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,10.89
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,48.1
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
525552,Audley Grove Rhos,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,11.5
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,11.51
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,19.1
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,13.55
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
525552,Audley Grove Rhos,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
