Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.96
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,45.6
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,12.04
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,18.75
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,13.75
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
525552,Audley Grove Rhos,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.49
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.9
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,9.8
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,17.86
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,11.52
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
525552,Audley Grove Rhos,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.07
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,13.21
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,55.1
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,11.19
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,20.25
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,12.1
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,45.6
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
525552,Audley Grove Rhos,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.53
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,56.6
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.72
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,11.2
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,22.17
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,9.85
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,54.9
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
525552,Audley Grove Rhos,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.08
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,14.11
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,59.0
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,10.98
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,20.99
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,10.77
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,52.6
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
525552,Audley Grove Rhos,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,0.03
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.09
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.02
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,49.8
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,66.9
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,11.45
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,24.1
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,15.66
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,54.5
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,101.2
525552,Audley Grove Rhos,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,0.03
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.08
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.77
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,45.6
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,62.1
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,11.15
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,25.45
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,13.37
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,62.6
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,107.6
525552,Audley Grove Rhos,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.52
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.63
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.53
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,53.4
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.93
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,11.66
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,25.18
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,14.08
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,59.9
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
525552,Audley Grove Rhos,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.82
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,14.05
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.88
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,34.2
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,59.6
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,13.16
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,22.11
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,14.96
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
525552,Audley Grove Rhos,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,64.2
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.08
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.22
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,16.31
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,68.8
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
