Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,14.28
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,24.58
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,13.26
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,54.6
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
525552,Audley Grove Rhos,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,0.03
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.09
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.7
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.24
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,16.85
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,70.8
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,12.08
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,25.58
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,13.16
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,58.9
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,107.8
525552,Audley Grove Rhos,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,0.03
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.09
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,0.7
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.7
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,16.34
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,57.2
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,68.4
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,8.68
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,28.29
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,9.92
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,83.4
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
525552,Audley Grove Rhos,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.43
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.1
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,8.73
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,24.38
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,9.45
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,67.6
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
525552,Audley Grove Rhos,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.96
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.69
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.46
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,10.94
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,19.32
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,14.0
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,82.3
525552,Audley Grove Rhos,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,27.2
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,8.91
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,10.84
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,15.8
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.51
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,27.2
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,10.16
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,7.88
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,16.17
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,27.2
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,10.5
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,11.61
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,14.82
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
525552,Audley Grove Rhos,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.08
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,7.1
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,12.46
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,12.43
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
525552,Audley Grove Rhos,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,7.41
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,13.24
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,10.55
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
525552,Audley Grove Rhos,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
