Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,7.96
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,12.05
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,10.05
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.1
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,8.82
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,9.37
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,16.6
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.0
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,6.77
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,8.27
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,9.92
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,26.9
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,6.64
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,8.81
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,11.81
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,26.8
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,5.85
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,8.17
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,13.15
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.44
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,6.63
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,7.5
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,12.82
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,26.7
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,10.61
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,8.53
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,11.91
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,26.6
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,8.3
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,6.95
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,26.5
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,6.14
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,9.33
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,6.78
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,9.28
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,7.11
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
