Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,26.4
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,5.56
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,8.76
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,8.37
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,6.49
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,10.32
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,7.65
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,10.77
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,10.93
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
525552,Audley Grove Rhos,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,7.26
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,9.68
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,10.38
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
525552,Audley Grove Rhos,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,7.24
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,11.54
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,14.95
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
525552,Audley Grove Rhos,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.36
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,6.32
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,10.13
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,14.77
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,9.94
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,8.13
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
525552,Audley Grove Rhos,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,8.4
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,10.56
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,8.86
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
525552,Audley Grove Rhos,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,8.42
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,10.76
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,9.37
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
