Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,7.22
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,12.63
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,9.78
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
525552,Audley Grove Rhos,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,7.92
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,15.31
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,10.69
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,40.7
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,66.1
525552,Audley Grove Rhos,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,8.02
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,15.0
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,9.62
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
525552,Audley Grove Rhos,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,14.25
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,6.95
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
525552,Audley Grove Rhos,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,7.62
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,11.81
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,9.15
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
525552,Audley Grove Rhos,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.89
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,5.72
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,13.89
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,8.99
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
525552,Audley Grove Rhos,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.61
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,6.2
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,15.57
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,12.89
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
525552,Audley Grove Rhos,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,16.88
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,9.64
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,44.6
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
525552,Audley Grove Rhos,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.6
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,8.73
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,13.67
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,11.73
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,59.3
525552,Audley Grove Rhos,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,10.22
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,12.08
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,12.51
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,45.1
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,51.8
525552,Audley Grove Rhos,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
