Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,8.35
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,13.45
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,11.57
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
525552,Audley Grove Rhos,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.35
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,7.81
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,16.3
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,10.86
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
525552,Audley Grove Rhos,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.22
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,6.13
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,12.67
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,11.61
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
525552,Audley Grove Rhos,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,7.73
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,14.59
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,11.18
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
525552,Audley Grove Rhos,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,8.82
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,13.92
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,9.85
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
525552,Audley Grove Rhos,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.23
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,9.96
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,14.27
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,12.3
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
525552,Audley Grove Rhos,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,17.09
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,11.74
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
525552,Audley Grove Rhos,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.33
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,13.64
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,11.69
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,8.46
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,8.96
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,11.22
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
525552,Audley Grove Rhos,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,48.9
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.78
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.05
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,23.6
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,8.36
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,14.65
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,9.68
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
525552,Audley Grove Rhos,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
