Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,6.86
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,15.04
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,10.0
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
525552,Audley Grove Rhos,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,9.47
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,12.25
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,7.81
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
525552,Audley Grove Rhos,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.73
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,23.2
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,13.11
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,10.88
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,10.02
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.1
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,13.42
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,12.28
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,11.93
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
525552,Audley Grove Rhos,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.68
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.02
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.62
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,22.9
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,14.23
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,13.58
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,16.42
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,62.4
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
525552,Audley Grove Rhos,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,22.7
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,7.79
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,10.81
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,9.13
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,22.6
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,11.31
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,7.32
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,8.27
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,22.4
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,7.78
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,8.63
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,9.43
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,22.3
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,8.92
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,12.48
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,7.25
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
525552,Audley Grove Rhos,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,22.2
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
