Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,6.15
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,9.25
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,7.36
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
525552,Audley Grove Rhos,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,22.1
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,9.11
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,12.87
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,6.2
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,34.3
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
525552,Audley Grove Rhos,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,22.0
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,10.74
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,13.68
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,8.49
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
525552,Audley Grove Rhos,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.93
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,21.9
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,11.54
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,11.3
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,8.55
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,21.9
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,10.64
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,11.83
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,10.84
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,21.8
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,8.81
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,11.94
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,10.63
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,31.3
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
525552,Audley Grove Rhos,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.18
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.07
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,21.7
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,7.98
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,14.5
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,15.89
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,36.9
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
525552,Audley Grove Rhos,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,66.9
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,21.6
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,6.33
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,8.52
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,6.88
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,21.6
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,6.56
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,7.14
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,7.28
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,32.7
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,21.6
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,9.2
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,9.88
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,9.91
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
525552,Audley Grove Rhos,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
