Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.66
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,21.6
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,6.61
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,7.97
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,7.38
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,21.6
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,8.59
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.64
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,21.6
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,6.7
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,5.85
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,21.6
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,21.6
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,5.56
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,21.7
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,5.72
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,5.69
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,21.8
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,5.94
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,6.02
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,21.8
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,5.56
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,5.96
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,21.9
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,5.81
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,22.0
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,4.43
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
