Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,22.1
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,5.47
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,22.2
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,22.3
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,5.67
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,4.79
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,22.4
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,5.38
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.04
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,22.4
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,9.68
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,22.5
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,12.78
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
525552,Audley Grove Rhos,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,22.5
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.37
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,22.6
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,12.84
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
525552,Audley Grove Rhos,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.92
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,22.7
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,3.87
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,13.03
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,4.8
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
525552,Audley Grove Rhos,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,26.3
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,22.8
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,12.7
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,22.9
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
