Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,12.78
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
525552,Audley Grove Rhos,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.05
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,23.0
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,12.68
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
525552,Audley Grove Rhos,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,23.0
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,12.55
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
525552,Audley Grove Rhos,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.29
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,23.1
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,3.29
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,12.48
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,36.6
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
525552,Audley Grove Rhos,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.14
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,23.2
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,12.28
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
525552,Audley Grove Rhos,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,23.3
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,12.54
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,35.4
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
525552,Audley Grove Rhos,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,12.49
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,4.78
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
525552,Audley Grove Rhos,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.73
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,23.4
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,13.39
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
525552,Audley Grove Rhos,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,23.5
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,15.4
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
525552,Audley Grove Rhos,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,0.02
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,40.4
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,23.6
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,16.92
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,54.7
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
525552,Audley Grove Rhos,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.43
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,42.0
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
