Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,23.7
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,17.39
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,53.4
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
525552,Audley Grove Rhos,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.08
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,44.4
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,23.8
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,4.18
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,17.81
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,53.3
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
525552,Audley Grove Rhos,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.52
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,50.1
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.9
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,4.05
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,18.79
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,58.8
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
525552,Audley Grove Rhos,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.48
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,49.7
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.0
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,19.38
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,60.8
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,80.7
525552,Audley Grove Rhos,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.26
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,40.1
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,17.16
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,6.84
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,49.6
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
525552,Audley Grove Rhos,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.43
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,4.28
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,17.0
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,6.57
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,71.4
525552,Audley Grove Rhos,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.72
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.7
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,17.63
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,6.62
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
525552,Audley Grove Rhos,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.08
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,9.81
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
525552,Audley Grove Rhos,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.4
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,10.17
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,6.05
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.43
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,10.58
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,7.12
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
