Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,10.87
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.6
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,4.72
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,10.83
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
525552,Audley Grove Rhos,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,6.1
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,10.78
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,6.42
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
525552,Audley Grove Rhos,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,6.21
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,12.38
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
525552,Audley Grove Rhos,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,6.25
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,10.77
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,6.45
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
525552,Audley Grove Rhos,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,8.27
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,6.62
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,6.93
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,8.51
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,7.12
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.89
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,7.06
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,10.05
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,7.88
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
525552,Audley Grove Rhos,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,25.5
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,7.27
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,11.29
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,8.25
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,48.1
525552,Audley Grove Rhos,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
