Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,7.75
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,9.74
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,8.44
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
525552,Audley Grove Rhos,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,7.82
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,8.89
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,8.46
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,34.0
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,8.5
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,11.53
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,9.34
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,31.1
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
525552,Audley Grove Rhos,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,9.03
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,9.15
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,9.61
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,8.62
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,8.56
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,10.37
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,9.09
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,12.3
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,9.96
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
525552,Audley Grove Rhos,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,10.97
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,10.81
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,9.05
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,32.2
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.46
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,10.09
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,11.06
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,9.33
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
525552,Audley Grove Rhos,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,9.38
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,11.44
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,11.03
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
525552,Audley Grove Rhos,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.26
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,9.4
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,11.68
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,10.41
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
525552,Audley Grove Rhos,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
