Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,9.6
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,9.12
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,9.8
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
525552,Audley Grove Rhos,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,11.22
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,10.72
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,13.77
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,47.0
525552,Audley Grove Rhos,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,9.36
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,17.77
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,12.12
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
525552,Audley Grove Rhos,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,7.6
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,13.0
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,10.43
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
525552,Audley Grove Rhos,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,8.27
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,12.85
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,9.11
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
525552,Audley Grove Rhos,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.64
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,8.51
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,17.47
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,9.19
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,45.3
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,73.4
525552,Audley Grove Rhos,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,10.17
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,14.73
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,11.32
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,62.6
525552,Audley Grove Rhos,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,51.7
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,11.98
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,12.91
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,11.5
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
525552,Audley Grove Rhos,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,10.92
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,10.22
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,13.75
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,32.6
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
525552,Audley Grove Rhos,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.63
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,13.36
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,13.81
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,13.52
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
525552,Audley Grove Rhos,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
