Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.54
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,12.71
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,14.14
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,11.47
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
525552,Audley Grove Rhos,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,11.55
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,12.86
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,12.21
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
525552,Audley Grove Rhos,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.81
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.83
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,10.92
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,13.99
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,15.75
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
525552,Audley Grove Rhos,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,10.76
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,13.37
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,11.09
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,34.1
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,57.8
525552,Audley Grove Rhos,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.82
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,8.89
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,16.64
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,10.09
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
525552,Audley Grove Rhos,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,44.1
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,9.63
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,18.82
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,10.27
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
525552,Audley Grove Rhos,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,11.91
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,11.73
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,12.13
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
525552,Audley Grove Rhos,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.33
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,35.7
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,49.5
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,21.38
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,11.71
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,12.46
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,56.4
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
525552,Audley Grove Rhos,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.39
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.2
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,17.14
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,15.08
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,15.43
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
525552,Audley Grove Rhos,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.02
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.56
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.9
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.97
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.13
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
