Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,15.81
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,16.75
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,15.09
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
525552,Audley Grove Rhos,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.88
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.72
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.27
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.17
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,26.3
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,21.18
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,17.89
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,16.8
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
525552,Audley Grove Rhos,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,71.2
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.87
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,26.2
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,15.51
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,19.95
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,15.96
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
525552,Audley Grove Rhos,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.28
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.11
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,11.67
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,12.46
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,17.02
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
525552,Audley Grove Rhos,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.89
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,16.47
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,15.09
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,16.71
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,32.5
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
525552,Audley Grove Rhos,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,70.9
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.32
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.13
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,11.41
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,15.97
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,13.34
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
525552,Audley Grove Rhos,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,10.12
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,17.89
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,14.06
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,37.1
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
525552,Audley Grove Rhos,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,34.9
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,8.21
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,16.43
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,18.27
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,58.0
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
525552,Audley Grove Rhos,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.22
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,7.3
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,12.25
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,19.68
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,50.3
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
525552,Audley Grove Rhos,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.14
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.79
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,26.1
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,16.44
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,11.76
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,13.99
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
525552,Audley Grove Rhos,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,59.7
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.61
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.0
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
