Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,9.82
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,10.59
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,11.73
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.19
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.14
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,8.55
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,15.74
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,13.03
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,36.7
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
525552,Audley Grove Rhos,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.05
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.52
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,7.19
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,16.05
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,13.35
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
525552,Audley Grove Rhos,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.85
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,12.66
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,10.63
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,9.14
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,9.42
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,10.53
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,6.44
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,10.22
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,10.48
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
525552,Audley Grove Rhos,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.84
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,6.42
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,10.72
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,9.66
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,29.6
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
525552,Audley Grove Rhos,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,7.77
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,13.16
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,10.04
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,30.0
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
525552,Audley Grove Rhos,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,43.8
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.12
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.4
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,26.0
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,7.01
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,12.61
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,10.58
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
525552,Audley Grove Rhos,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,25.9
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,8.93
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,10.36
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,10.68
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
