Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,7.58
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,10.87
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,10.54
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,25.5
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
525552,Audley Grove Rhos,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.15
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.79
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,9.03
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,14.11
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,8.04
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
525552,Audley Grove Rhos,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,7.8
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,10.54
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,8.5
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,33.2
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
525552,Audley Grove Rhos,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,6.51
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,10.75
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,9.92
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,47.1
525552,Audley Grove Rhos,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,6.48
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,9.93
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,12.41
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,28.6
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,6.65
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,11.24
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,10.97
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
525552,Audley Grove Rhos,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,8.32
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,12.04
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,7.29
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,31.4
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
525552,Audley Grove Rhos,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,33.1
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.8
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,5.97
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,13.18
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,11.3
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,37.3
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,50.7
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.78
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,6.18
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,13.7
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,12.49
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,37.9
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
525552,Audley Grove Rhos,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,53.7
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.22
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.47
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,25.8
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
