Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,10.25
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,12.94
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,11.75
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
525552,Audley Grove Rhos,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.4
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,25.7
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,9.11
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,11.49
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,10.59
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
525552,Audley Grove Rhos,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.87
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,25.6
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,8.54
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,13.87
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,10.99
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
525552,Audley Grove Rhos,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.33
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.1
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,25.4
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,5.76
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,13.56
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,8.27
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
525552,Audley Grove Rhos,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.3
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,7.71
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,14.72
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,8.39
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
525552,Audley Grove Rhos,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.2
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.9
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,25.2
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,6.66
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,15.07
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,8.2
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,37.5
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
525552,Audley Grove Rhos,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.01
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,21.4
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.55
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.1
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,17.12
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,9.16
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,44.8
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
525552,Audley Grove Rhos,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.47
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,25.0
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,6.96
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,12.54
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,10.67
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,24.9
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,8.09
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,11.48
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,7.51
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,30.9
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,33.5
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,24.8
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,8.96
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,12.98
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
525552,Audley Grove Rhos,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.26
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,35.3
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
