Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,8.12
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,14.29
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,7.71
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,35.5
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
525552,Audley Grove Rhos,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.84
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,21.0
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,6.02
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,14.55
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,7.83
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,38.1
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
525552,Audley Grove Rhos,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,5.66
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,11.41
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,8.62
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,30.1
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
525552,Audley Grove Rhos,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,5.72
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,11.56
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,7.09
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,31.9
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
525552,Audley Grove Rhos,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,31.6
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,19.7
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,6.42
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,16.32
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,8.62
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,47.7
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
525552,Audley Grove Rhos,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,6.2
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,15.82
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,9.65
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,45.4
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
525552,Audley Grove Rhos,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.93
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,6.38
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,13.62
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,11.14
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
525552,Audley Grove Rhos,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,6.59
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,19.41
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,11.11
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,53.0
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,29.7
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
525552,Audley Grove Rhos,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.78
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,7.25
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,13.11
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,11.0
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
525552,Audley Grove Rhos,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,47.9
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.42
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,27.0
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,6.74
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,15.44
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,10.97
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
525552,Audley Grove Rhos,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
