Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.53
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.27
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,7.04
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,14.89
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,9.83
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,32.0
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
525552,Audley Grove Rhos,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.81
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.07
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,6.5
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,14.93
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,9.49
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
525552,Audley Grove Rhos,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.65
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.18
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.76
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,34.4
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.4
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,7.96
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,20.84
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,11.12
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,54.0
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
525552,Audley Grove Rhos,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.7
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,10.33
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,14.77
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,9.12
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
525552,Audley Grove Rhos,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.64
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,9.61
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,14.98
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,9.42
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,33.7
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
525552,Audley Grove Rhos,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.67
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,24.1
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,7.61
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,16.47
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,7.95
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,42.6
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,70.7
525552,Audley Grove Rhos,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.14
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,18.1
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,6.39
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,13.28
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,7.68
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
525552,Audley Grove Rhos,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,7.85
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,13.13
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,7.27
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
525552,Audley Grove Rhos,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.3
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.9
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,15.3
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,9.16
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,11.69
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,9.74
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
525552,Audley Grove Rhos,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.73
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
