Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,9.65
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,11.71
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,9.64
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,26.4
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,50.7
525552,Audley Grove Rhos,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.44
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,7.94
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,11.92
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,9.53
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
525552,Audley Grove Rhos,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.46
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,7.92
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,9.95
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,10.64
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,11.51
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,10.48
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,9.32
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
525552,Audley Grove Rhos,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,41.3
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,25.7
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,10.19
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,7.86
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,8.75
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
525552,Audley Grove Rhos,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.7
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.43
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,7.2
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,8.12
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,9.94
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
525552,Audley Grove Rhos,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,7.37
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,7.18
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,6.62
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,23.3
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,31.8
525552,Audley Grove Rhos,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,11.9
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.04
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,6.91
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,6.87
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,7.34
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,22.7
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,30.3
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,30.5
525552,Audley Grove Rhos,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,7.56
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,7.05
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,9.56
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,25.8
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
525552,Audley Grove Rhos,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,42.7
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,5.64
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,8.43
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,8.71
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,24.9
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
525552,Audley Grove Rhos,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
