Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.85
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,6.01
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,8.5
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,6.8
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,21.6
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
525552,Audley Grove Rhos,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,5.0
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,8.14
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,6.91
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,22.8
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,35.6
525552,Audley Grove Rhos,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.1
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,3.64
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,6.53
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,6.36
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,20.9
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,16.9
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.79
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.3
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,5.45
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,5.86
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,19.2
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,27.7
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,3.91
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,5.37
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,5.46
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,17.5
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,18.4
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,4.38
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,6.22
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,17.9
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,27.9
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,9.8
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,23.9
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,3.93
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,5.36
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,4.82
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,18.3
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,23.9
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,9.1
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,3.96
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,6.37
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,18.0
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,22.0
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.77
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,3.5
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,5.52
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,5.03
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,15.6
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,24.4
525552,Audley Grove Rhos,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,23.5
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,3.37
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,6.06
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,5.31
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,16.6
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
525552,Audley Grove Rhos,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.8
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
