Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,24.0
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,4.03
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,5.8
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,5.02
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,3.67
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,5.12
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,5.55
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,17.4
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,23.0
525552,Audley Grove Rhos,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,4.41
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,5.19
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,5.25
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,16.7
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,20.6
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,23.4
525552,Audley Grove Rhos,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,24.3
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,24.1
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,9.84
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,5.88
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,29.2
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,16.2
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,43.9
525552,Audley Grove Rhos,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,27.1
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,24.2
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,3.6
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,13.45
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,4.99
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,38.8
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
525552,Audley Grove Rhos,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,23.8
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,3.62
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,13.86
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,4.94
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,40.3
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,17.3
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
525552,Audley Grove Rhos,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,14.57
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,5.14
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,43.4
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
525552,Audley Grove Rhos,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.47
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,27.6
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,24.3
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,4.08
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,14.17
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,4.98
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,40.9
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,18.8
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
525552,Audley Grove Rhos,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,23.7
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,27.5
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,3.95
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,12.75
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,5.27
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,35.1
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,17.6
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
525552,Audley Grove Rhos,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,24.0
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.63
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,28.2
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.2
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
