Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,3.52
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,12.89
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,5.84
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,37.8
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
525552,Audley Grove Rhos,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.42
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,28.1
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,3.33
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,13.07
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,5.57
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,39.7
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,16.1
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
525552,Audley Grove Rhos,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,7.8
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.53
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.4
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,24.4
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,4.25
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,13.23
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,5.17
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,38.0
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,20.2
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
525552,Audley Grove Rhos,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,24.2
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,26.7
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,3.22
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,12.89
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,5.62
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,39.6
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,15.7
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
525552,Audley Grove Rhos,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,25.6
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.41
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,25.9
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,3.76
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,12.92
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,8.09
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,35.2
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
525552,Audley Grove Rhos,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.35
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,25.3
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.2
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,24.5
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,4.06
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,5.24
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,33.8
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,18.2
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
525552,Audley Grove Rhos,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.36
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.3
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.76
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,4.5
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,3.56
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,13.02
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,4.5
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,37.2
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,16.4
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
525552,Audley Grove Rhos,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,22.3
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.41
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,3.44
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,13.11
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,4.69
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,38.2
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,16.3
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
525552,Audley Grove Rhos,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,22.9
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,7.6
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.3
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,29.3
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.78
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,24.6
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,3.72
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,14.17
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,5.15
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,40.8
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
525552,Audley Grove Rhos,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,24.6
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.08
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.05
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,24.7
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,3.78
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,16.4
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,6.28
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,47.2
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,17.2
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
525552,Audley Grove Rhos,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,29.1
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,0.01
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.9
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,43.3
525552,Audley Grove Rhos,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
